Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
