Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
