Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
