Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,159.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
