Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
