Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
