Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,transformer,,Temperature,C,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,transformer,,Temperature,C,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,transformer,,Temperature,C,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,transformer,,Temperature,C,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,transformer,,Temperature,C,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,transformer,,Temperature,C,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,transformer,,Temperature,C,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
