Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,transformer,,Temperature,C,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,transformer,,Temperature,C,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,transformer,,Temperature,C,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,transformer,,Temperature,C,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,transformer,,Temperature,C,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,transformer,,Temperature,C,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,transformer,,Temperature,C,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
