Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,152.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,152.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,173.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,172.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,163.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,166.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,155.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.04
