Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
