Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:30:00.000+00:00,transformer,,Temperature,C,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,transformer,,Temperature,C,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,transformer,,Temperature,C,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,transformer,,Temperature,C,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,transformer,,Temperature,C,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
