Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,transformer,,Temperature,C,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,transformer,,Temperature,C,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,transformer,,Temperature,C,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,transformer,,Temperature,C,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,transformer,,Temperature,C,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,transformer,,Temperature,C,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,transformer,,Temperature,C,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
