Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,148.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,149.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,157.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,159.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
