Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,190.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,157.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.35
