Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,171.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,83.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,170.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,119.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,179.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
