Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,13.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,12.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,transformer,,Temperature,C,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,transformer,,Temperature,C,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,transformer,,Temperature,C,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,transformer,,Temperature,C,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
