Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,160.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,155.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,169.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,164.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,158.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.5
