Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,156.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,142.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,175.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,45.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,193.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,151.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,167.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,42.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,180.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,44.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,188.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,175.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
