Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,156.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,173.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,172.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,178.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,172.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,156.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,172.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,45.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,44.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,193.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,191.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,46.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,45.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,107.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,197.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,192.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,75.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,43.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,108.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,175.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,185.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,164.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
