Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,160.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,161.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,169.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
