Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,transformer,,Temperature,C,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,transformer,,Temperature,C,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
