Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,transformer,,Temperature,C,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,transformer,,Temperature,C,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,transformer,,Temperature,C,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,transformer,,Temperature,C,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,transformer,,Temperature,C,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,transformer,,Temperature,C,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,transformer,,Temperature,C,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,transformer,,Temperature,C,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
