Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,transformer,,Temperature,C,12.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,transformer,,Temperature,C,12.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,transformer,,Temperature,C,13.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,transformer,,Temperature,C,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,transformer,,Temperature,C,13.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,transformer,,Temperature,C,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,transformer,,Temperature,C,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,transformer,,Temperature,C,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,transformer,,Temperature,C,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-26T01:50:00.000+00:00,transformer,,Temperature,C,14.1
