Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,155.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,100.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,163.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,165.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
