Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,107.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,173.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,159.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,149.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,155.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,151.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,152.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
