Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,167.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,169.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,43.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,128.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,186.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,250.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,90.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,43.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,123.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,187.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,249.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,91.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,167.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,46.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,198.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,227.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,171.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,161.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,162.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.14
