Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,160.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
