Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,transformer,,Temperature,C,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,150.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,transformer,,Temperature,C,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,transformer,,Temperature,C,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,transformer,,Temperature,C,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,transformer,,Temperature,C,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,transformer,,Temperature,C,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
