Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,transformer,,Temperature,C,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,transformer,,Temperature,C,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,transformer,,Temperature,C,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,transformer,,Temperature,C,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,transformer,,Temperature,C,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,transformer,,Temperature,C,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,transformer,,Temperature,C,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,transformer,,Temperature,C,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,transformer,,Temperature,C,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
