Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.05
