Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,171.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,156.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
