Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
