Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,transformer,,Temperature,C,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,transformer,,Temperature,C,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
