Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,148.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,157.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,167.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,83.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,164.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
