Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
