Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,transformer,,Temperature,C,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,transformer,,Temperature,C,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,transformer,,Temperature,C,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
