Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
