Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,148.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,161.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,43.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,183.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
