Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,50.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,47.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,121.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,212.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,202.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,83.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,158.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,49.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,46.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,110.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,207.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,196.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,46.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,49.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,111.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,195.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,211.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,45.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,45.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,191.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,193.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,46.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,180.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,194.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,166.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,44.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,186.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
