Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,transformer,,Temperature,C,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,transformer,,Temperature,C,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
