Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,149.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,151.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
