Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,156.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
