Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,149.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,155.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
