Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,transformer,,Temperature,C,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,transformer,,Temperature,C,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,transformer,,Temperature,C,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,transformer,,Temperature,C,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,transformer,,Temperature,C,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,transformer,,Temperature,C,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
