Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,transformer,,Temperature,C,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,transformer,,Temperature,C,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,transformer,,Temperature,C,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,transformer,,Temperature,C,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-04T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.44
