Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
