Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,169.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,148.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,43.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,180.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,149.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,165.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,164.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,47.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,198.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,48.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,201.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,47.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,199.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,49.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,207.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,171.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,42.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,179.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
