Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,43.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,54.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,184.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,226.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,49.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,171.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,205.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,42.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,55.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,176.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,232.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,81.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,44.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,190.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,78.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,164.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,42.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,182.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,148.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,49.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,207.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,155.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,167.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,151.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,152.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
