Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,150.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
