Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,161.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,148.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,172.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,163.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,164.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,54.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,150.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,166.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
