Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,transformer,,Temperature,C,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,transformer,,Temperature,C,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,transformer,,Temperature,C,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,transformer,,Temperature,C,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,transformer,,Temperature,C,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,transformer,,Temperature,C,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,transformer,,Temperature,C,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,transformer,,Temperature,C,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
