Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,156.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,42.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,177.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,49.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,204.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,51.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,216.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,49.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,155.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,206.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,42.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,49.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,175.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,204.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,238.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,96.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,153.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,163.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,168.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.18
