Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,168.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
