Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
