Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,transformer,,Temperature,C,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,transformer,,Temperature,C,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,transformer,,Temperature,C,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,transformer,,Temperature,C,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,transformer,,Temperature,C,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,transformer,,Temperature,C,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,transformer,,Temperature,C,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,transformer,,Temperature,C,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,transformer,,Temperature,C,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,transformer,,Temperature,C,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
