Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.64
