Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,83.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
