Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,172.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,105.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,161.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,229.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,172.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,112.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,166.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,236.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,179.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,70.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,152.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,163.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,296.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,103.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,191.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,436.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,60.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,126.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,167.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,260.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,98.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,189.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,155.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,87.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,13.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,89.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,179.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,12.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,96.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,212.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
