Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,12.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,88.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,192.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,81.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,166.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,155.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,159.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
