Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
