Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,transformer,,Temperature,C,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,transformer,,Temperature,C,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,transformer,,Temperature,C,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,transformer,,Temperature,C,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,transformer,,Temperature,C,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,transformer,,Temperature,C,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,transformer,,Temperature,C,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,transformer,,Temperature,C,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,transformer,,Temperature,C,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,transformer,,Temperature,C,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
