Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,transformer,,Temperature,C,12.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,transformer,,Temperature,C,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,transformer,,Temperature,C,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,transformer,,Temperature,C,13.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,13.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,13.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,13.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,transformer,,Temperature,C,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,transformer,,Temperature,C,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
