Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
