Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
